Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.72
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.46
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.68
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.29
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.01
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.72
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,35.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.81
