Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,35.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.13
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.79
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
