Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.07
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.71
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.08
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.3
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.38
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.53
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
