Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.18
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.19
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.34
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.79
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.51
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.85
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.89
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.39
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
