Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.95
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.92
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.93
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.47
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.22
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.86
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.66
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.85
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.75
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.85
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.06
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.99
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
