Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.28
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.46
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.41
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.48
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.84
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
