Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.53
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.71
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.91
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.61
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
