Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
563033,Fairfield Rise Llantwit Major,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
