Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
563033,Fairfield Rise Llantwit Major,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
