Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
