Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
