Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
