Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
