Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
563033,Fairfield Rise Llantwit Major,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
