Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
563033,Fairfield Rise Llantwit Major,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
