Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.42
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.76
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
