Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
563033,Fairfield Rise Llantwit Major,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
