Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.92
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
563033,Fairfield Rise Llantwit Major,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.52
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.13
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
