Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.48
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.92
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.06
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.93
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.77
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.27
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.62
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.86
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
