Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.03
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
563033,Fairfield Rise Llantwit Major,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.36
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.67
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
