Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
563033,Fairfield Rise Llantwit Major,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.15
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.92
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
