Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.27
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.68
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.79
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.86
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
