Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
563033,Fairfield Rise Llantwit Major,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
563033,Fairfield Rise Llantwit Major,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
