Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
563033,Fairfield Rise Llantwit Major,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
563033,Fairfield Rise Llantwit Major,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
