Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.64
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
