Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
563033,Fairfield Rise Llantwit Major,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.06
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
