Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
563033,Fairfield Rise Llantwit Major,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
