Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
563033,Fairfield Rise Llantwit Major,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
563033,Fairfield Rise Llantwit Major,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
