Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
