Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
