Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
