Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
