Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
