Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
