Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
563033,Fairfield Rise Llantwit Major,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
