Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
563033,Fairfield Rise Llantwit Major,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.23
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.32
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
