Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.18
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.51
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
563033,Fairfield Rise Llantwit Major,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
