Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.47
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.59
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
563033,Fairfield Rise Llantwit Major,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.92
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.84
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.11
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
