Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.14
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.05
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.49
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
563033,Fairfield Rise Llantwit Major,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.22
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
