Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
563033,Fairfield Rise Llantwit Major,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.04
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.99
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.57
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.02
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
