Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.47
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
563033,Fairfield Rise Llantwit Major,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
