Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.33
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.29
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.74
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.16
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
