Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.96
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.14
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
