Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.39
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.53
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.93
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.92
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.06
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.43
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.91
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.38
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.73
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
