Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.52
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.35
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.29
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.43
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.29
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.45
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.58
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.07
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.38
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
