Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.71
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.25
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.77
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.05
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.47
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.88
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.77
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
