Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.21
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.27
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.14
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.82
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
