Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
