Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.55
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.79
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.06
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
563033,Fairfield Rise Llantwit Major,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
