Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
