Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
