Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
