Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
