Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
