Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
563033,Fairfield Rise Llantwit Major,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
