Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
