Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
563033,Fairfield Rise Llantwit Major,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
