Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.82
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
563033,Fairfield Rise Llantwit Major,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
563033,Fairfield Rise Llantwit Major,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.49
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
