Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.96
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.14
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.48
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
563033,Fairfield Rise Llantwit Major,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.55
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.02
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.78
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.42
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.44
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
563033,Fairfield Rise Llantwit Major,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.83
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.65
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
