Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.07
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
563033,Fairfield Rise Llantwit Major,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.22
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.78
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.88
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.06
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.17
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
