Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
563033,Fairfield Rise Llantwit Major,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.72
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.01
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.19
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.57
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
563033,Fairfield Rise Llantwit Major,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.69
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
