Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.11
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.89
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.88
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
563033,Fairfield Rise Llantwit Major,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.62
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
