Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.24
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
