Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.38
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.89
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.64
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.89
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
